Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
531903,Barratts Cock-Y-North,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
531903,Barratts Cock-Y-North,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
531903,Barratts Cock-Y-North,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531903,Barratts Cock-Y-North,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
531903,Barratts Cock-Y-North,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
531903,Barratts Cock-Y-North,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
531903,Barratts Cock-Y-North,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
531903,Barratts Cock-Y-North,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.19
531903,Barratts Cock-Y-North,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
531903,Barratts Cock-Y-North,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
531903,Barratts Cock-Y-North,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
531903,Barratts Cock-Y-North,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.72
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.05
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.4
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.5
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,28.6
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.88
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
531903,Barratts Cock-Y-North,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.83
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.51
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,93.5
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.9
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,28.6
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.44
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
531903,Barratts Cock-Y-North,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.78
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.5
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,28.7
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.08
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
531903,Barratts Cock-Y-North,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.57
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.7
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.59
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.9
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
531903,Barratts Cock-Y-North,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.52
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.31
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,129.1
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.84
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
531903,Barratts Cock-Y-North,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.4
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.84
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.6
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.79
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.0
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.21
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
531903,Barratts Cock-Y-North,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.2
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.68
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.35
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.99
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.0
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.4
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.98
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.29
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,154.3
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
531903,Barratts Cock-Y-North,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.05
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.61
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.86
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.92
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,98.7
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.2
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.2
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.35
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.57
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.27
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
531903,Barratts Cock-Y-North,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.88
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
