Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.82
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.63
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,110.1
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.3
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,144.3
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.37
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.42
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,177.6
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
531903,Barratts Cock-Y-North,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.82
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.17
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.7
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.8
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,144.6
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.83
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.41
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
531903,Barratts Cock-Y-North,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.55
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.83
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.78
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.4
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,141.3
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.48
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.76
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,181.9
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
531903,Barratts Cock-Y-North,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.4
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.31
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.95
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,103.4
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,138.2
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,28.7
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.46
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.31
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,195.5
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
531903,Barratts Cock-Y-North,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.52
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.2
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.9
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.58
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.7
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,28.6
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.57
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.42
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.83
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,181.2
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
531903,Barratts Cock-Y-North,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.19
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.9
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.06
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.42
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.63
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,104.3
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,144.6
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,28.5
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.19
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,77.7
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,200.0
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
531903,Barratts Cock-Y-North,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.22
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.8
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.93
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.21
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.95
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,124.8
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,167.4
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,28.4
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.07
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.18
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,220.3
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
531903,Barratts Cock-Y-North,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.4
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.73
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.76
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.9
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,162.6
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,28.3
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.24
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.48
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,172.7
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
531903,Barratts Cock-Y-North,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.14
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.74
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.01
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.0
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,28.3
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.41
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.23
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,165.4
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
531903,Barratts Cock-Y-North,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.56
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
