Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.16
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.1
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.8
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.03
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.59
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.8
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,103.5
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,146.1
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.16
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.12
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,168.0
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
531903,Barratts Cock-Y-North,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.39
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.58
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.72
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.68
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.32
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.51
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.6
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,28.0
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.27
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.79
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,210.0
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
531903,Barratts Cock-Y-North,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.75
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.82
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.32
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.07
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.59
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.2
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,27.9
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.14
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.87
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.23
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,159.9
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
531903,Barratts Cock-Y-North,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.72
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.08
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.54
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.86
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.4
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,27.8
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.68
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.75
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.98
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
531903,Barratts Cock-Y-North,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.58
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.17
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.59
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.34
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.3
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.8
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,27.6
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.11
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.62
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,167.0
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
531903,Barratts Cock-Y-North,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.8
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.76
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.33
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.7
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.5
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,27.5
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.47
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.79
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.76
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
531903,Barratts Cock-Y-North,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.79
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.93
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.65
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.62
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.5
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.9
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,27.3
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.2
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.45
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.2
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
531903,Barratts Cock-Y-North,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.41
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.52
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.44
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.9
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.0
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,27.2
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.19
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.85
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
531903,Barratts Cock-Y-North,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.12
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.32
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.27
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.99
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,143.2
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.6
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,27.0
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.26
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.05
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.14
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
