Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
531903,Barratts Cock-Y-North,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.02
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.33
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.06
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,87.3
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.0
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,147.0
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,26.8
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.33
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.65
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.84
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.5
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
531903,Barratts Cock-Y-North,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.07
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.44
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.05
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.68
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.9
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.6
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,26.7
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.46
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.93
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.19
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
531903,Barratts Cock-Y-North,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.7
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.3
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.56
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.14
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.2
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,152.1
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,26.5
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.76
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.37
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
531903,Barratts Cock-Y-North,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.66
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.95
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.8
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.31
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,129.4
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,26.3
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.73
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.55
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.17
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
531903,Barratts Cock-Y-North,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.31
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.01
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.56
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,105.1
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.5
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,136.4
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,26.1
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.12
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.87
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,176.6
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
531903,Barratts Cock-Y-North,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.38
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.04
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.18
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.92
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.5
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.0
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,25.9
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.99
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.94
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
531903,Barratts Cock-Y-North,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.39
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.05
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.75
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.02
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.67
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,145.4
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.0
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,25.8
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.1
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.11
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.35
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
531903,Barratts Cock-Y-North,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.12
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.35
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.92
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.06
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.6
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.3
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,25.7
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.39
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.26
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
531903,Barratts Cock-Y-North,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.05
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.14
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.2
