Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.2
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,25.6
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.83
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.39
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
531903,Barratts Cock-Y-North,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.09
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.38
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.6
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,25.5
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.6
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.44
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
531903,Barratts Cock-Y-North,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.35
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,25.4
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.98
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
531903,Barratts Cock-Y-North,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.25
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,25.4
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.62
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
531903,Barratts Cock-Y-North,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.59
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,25.3
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.78
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
531903,Barratts Cock-Y-North,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.6
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,25.3
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.88
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
531903,Barratts Cock-Y-North,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.75
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,25.2
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
531903,Barratts Cock-Y-North,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.18
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,25.1
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
531903,Barratts Cock-Y-North,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,25.1
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
531903,Barratts Cock-Y-North,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
