Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.16
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,25.0
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
531903,Barratts Cock-Y-North,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.26
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,25.0
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
531903,Barratts Cock-Y-North,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,25.0
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
531903,Barratts Cock-Y-North,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.95
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,24.9
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
531903,Barratts Cock-Y-North,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,24.9
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
531903,Barratts Cock-Y-North,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,24.8
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.99
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,24.8
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.83
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,24.8
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,24.7
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
531903,Barratts Cock-Y-North,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
