Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,24.6
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,24.6
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.34
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.05
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.79
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,24.5
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
531903,Barratts Cock-Y-North,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.49
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.1
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,24.4
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
531903,Barratts Cock-Y-North,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.41
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.7
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,24.4
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
531903,Barratts Cock-Y-North,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.55
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,97.3
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,24.3
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.19
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,24.2
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.65
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
531903,Barratts Cock-Y-North,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.89
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,24.1
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,146.6
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.44
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,24.1
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
