Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
531903,Barratts Cock-Y-North,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.58
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,90.5
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,24.1
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.36
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
531903,Barratts Cock-Y-North,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.88
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.88
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,24.0
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
531903,Barratts Cock-Y-North,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.17
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,24.0
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.41
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.4
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,24.0
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
531903,Barratts Cock-Y-North,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.94
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,23.9
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.37
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
531903,Barratts Cock-Y-North,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.05
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,23.9
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
531903,Barratts Cock-Y-North,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.99
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.92
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,23.8
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
531903,Barratts Cock-Y-North,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.12
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.2
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,23.8
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.36
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
531903,Barratts Cock-Y-North,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.85
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
