Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.1
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,23.7
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
531903,Barratts Cock-Y-North,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.94
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.5
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.0
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,23.7
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.63
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
531903,Barratts Cock-Y-North,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.98
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
531903,Barratts Cock-Y-North,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.04
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
531903,Barratts Cock-Y-North,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.94
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
531903,Barratts Cock-Y-North,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
531903,Barratts Cock-Y-North,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,23.5
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
531903,Barratts Cock-Y-North,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.85
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,23.5
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
531903,Barratts Cock-Y-North,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.72
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.97
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,23.5
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
531903,Barratts Cock-Y-North,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
