Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.14
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.9
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,23.5
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.27
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
531903,Barratts Cock-Y-North,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.91
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.5
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,23.5
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.25
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
531903,Barratts Cock-Y-North,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.95
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,99.6
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,23.5
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.66
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
531903,Barratts Cock-Y-North,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.69
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,23.5
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.94
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,23.5
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.93
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
531903,Barratts Cock-Y-North,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.82
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.5
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.1
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.4
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,23.5
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
531903,Barratts Cock-Y-North,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,23.5
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.2
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
531903,Barratts Cock-Y-North,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,23.5
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.45
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
531903,Barratts Cock-Y-North,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.74
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.61
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
531903,Barratts Cock-Y-North,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
