Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.63
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.5
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.61
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
531903,Barratts Cock-Y-North,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.92
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,23.7
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.77
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
531903,Barratts Cock-Y-North,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.65
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.14
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,23.7
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.63
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
531903,Barratts Cock-Y-North,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.89
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.3
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,23.8
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
531903,Barratts Cock-Y-North,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.72
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,23.8
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
531903,Barratts Cock-Y-North,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.05
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.4
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,23.9
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
531903,Barratts Cock-Y-North,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.84
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.3
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,24.0
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
531903,Barratts Cock-Y-North,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.26
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,24.0
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.2
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
531903,Barratts Cock-Y-North,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,24.1
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
