Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
531903,Barratts Cock-Y-North,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.69
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,24.1
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.43
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
531903,Barratts Cock-Y-North,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.42
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,24.2
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.69
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
531903,Barratts Cock-Y-North,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.81
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.89
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,24.4
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.6
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
531903,Barratts Cock-Y-North,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,24.5
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
531903,Barratts Cock-Y-North,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.05
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,24.6
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
531903,Barratts Cock-Y-North,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.11
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.64
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,24.7
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
531903,Barratts Cock-Y-North,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.16
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,24.8
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
531903,Barratts Cock-Y-North,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.54
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,25.0
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
531903,Barratts Cock-Y-North,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
