Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,25.1
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
531903,Barratts Cock-Y-North,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,25.2
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,25.4
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,25.6
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
531903,Barratts Cock-Y-North,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,25.7
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,25.9
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
531903,Barratts Cock-Y-North,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,26.1
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,26.3
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,26.4
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
