Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,26.6
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.8
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,27.0
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
531903,Barratts Cock-Y-North,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,27.2
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,27.3
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,27.5
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.7
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
531903,Barratts Cock-Y-North,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.9
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
