Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.38
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,28.2
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.23
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.4
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
531903,Barratts Cock-Y-North,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.25
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.6
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
531903,Barratts Cock-Y-North,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,29.0
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.87
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,29.1
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.09
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.73
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.34
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.98
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.45
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.7
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
