Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
531903,Barratts Cock-Y-North,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.23
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
531903,Barratts Cock-Y-North,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.29
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,30.1
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
531903,Barratts Cock-Y-North,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.6
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
531903,Barratts Cock-Y-North,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.93
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.68
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
531903,Barratts Cock-Y-North,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.99
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.95
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,26.8
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
531903,Barratts Cock-Y-North,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.24
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.89
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,26.9
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
531903,Barratts Cock-Y-North,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.2
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.41
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,27.0
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
531903,Barratts Cock-Y-North,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,27.1
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
531903,Barratts Cock-Y-North,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
