Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,27.2
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
531903,Barratts Cock-Y-North,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,27.3
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,27.4
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.08
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,27.5
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
531903,Barratts Cock-Y-North,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.28
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,27.6
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.06
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.39
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,27.7
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
531903,Barratts Cock-Y-North,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.96
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,27.8
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
531903,Barratts Cock-Y-North,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.4
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.62
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,27.9
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
531903,Barratts Cock-Y-North,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.17
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.77
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,27.9
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.48
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
531903,Barratts Cock-Y-North,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
