Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.37
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.86
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.43
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,28.0
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
531903,Barratts Cock-Y-North,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.64
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.32
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,28.0
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.67
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
531903,Barratts Cock-Y-North,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.25
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.77
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.68
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
531903,Barratts Cock-Y-North,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.76
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.36
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.88
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
531903,Barratts Cock-Y-North,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.53
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.44
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.26
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
531903,Barratts Cock-Y-North,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.66
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.22
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.55
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.78
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.84
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
531903,Barratts Cock-Y-North,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.06
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.03
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,28.2
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.92
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
531903,Barratts Cock-Y-North,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.83
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.55
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.33
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,28.2
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.14
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.2
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
531903,Barratts Cock-Y-North,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.42
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.52
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.38
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.7
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.8
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,28.2
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.64
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.81
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
531903,Barratts Cock-Y-North,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.82
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.05
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
