Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.69
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.01
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.9
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.43
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.83
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.19
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,162.1
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
531903,Barratts Cock-Y-North,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.83
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.75
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.87
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.11
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.44
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.06
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
531903,Barratts Cock-Y-North,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.12
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.12
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.66
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.2
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,28.0
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.48
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.36
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
531903,Barratts Cock-Y-North,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.63
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.66
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.31
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.4
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,27.9
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.45
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.39
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,159.1
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
531903,Barratts Cock-Y-North,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.55
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.25
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.27
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,89.7
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.8
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,27.9
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.36
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.8
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.98
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
531903,Barratts Cock-Y-North,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.12
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.3
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.01
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.84
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,101.5
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,120.6
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.91
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,98.9
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.7
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,27.8
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.1
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.67
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.84
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
531903,Barratts Cock-Y-North,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.06
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.88
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.8
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.45
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.85
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.96
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.9
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.6
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,27.7
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.91
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.15
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.27
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
531903,Barratts Cock-Y-North,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.39
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.41
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.0
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,93.3
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,132.0
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,151.5
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,27.6
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.06
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.45
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.36
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,181.1
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
531903,Barratts Cock-Y-North,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.08
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.94
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,92.3
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.9
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.0
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,27.5
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.21
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.97
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
