Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
531903,Barratts Cock-Y-North,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.89
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.46
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.46
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.67
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.3
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.3
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,27.4
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.64
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.81
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,146.0
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
531903,Barratts Cock-Y-North,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.72
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.18
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.94
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.22
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,109.1
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.8
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,157.3
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,27.3
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.98
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.69
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,194.3
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
531903,Barratts Cock-Y-North,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.28
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.98
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.25
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.59
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,141.9
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,27.1
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.08
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.6
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
531903,Barratts Cock-Y-North,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.89
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.6
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.2
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,150.0
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,27.0
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.87
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.17
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
531903,Barratts Cock-Y-North,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.23
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.68
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,41.64
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,135.0
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,181.2
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,26.8
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.19
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.12
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.98
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,169.9
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
531903,Barratts Cock-Y-North,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.46
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,39.94
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.92
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,103.4
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,172.4
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.5
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,26.6
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.16
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.62
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
531903,Barratts Cock-Y-North,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.89
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.5
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.15
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.34
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.4
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.86
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.3
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.0
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,26.5
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.58
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.53
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.7
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
531903,Barratts Cock-Y-North,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.84
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.68
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.9
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.0
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.15
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.19
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.3
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.8
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,26.3
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.44
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.48
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.63
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
531903,Barratts Cock-Y-North,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.45
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.28
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.79
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.82
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.4
