Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,26.2
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.85
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.75
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.4
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
531903,Barratts Cock-Y-North,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.43
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.47
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.8
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.0
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,26.1
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.16
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.48
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
531903,Barratts Cock-Y-North,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.33
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.83
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.14
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.35
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.8
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,25.9
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.62
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.09
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
531903,Barratts Cock-Y-North,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.96
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.84
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.54
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,122.0
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.5
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,146.4
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,25.8
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.18
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.65
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
531903,Barratts Cock-Y-North,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.2
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.14
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.29
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,137.3
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.1
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,25.6
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.19
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.42
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,148.7
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
531903,Barratts Cock-Y-North,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.32
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.57
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,39.9
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,133.3
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.1
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,172.9
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,25.5
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.16
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,85.99
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,216.2
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
531903,Barratts Cock-Y-North,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.32
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.2
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.77
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.27
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.88
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.79
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,96.9
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.3
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.3
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,25.3
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.81
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,186.9
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
531903,Barratts Cock-Y-North,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.75
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.5
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.27
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.72
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,97.0
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.1
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,25.2
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.96
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.93
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,193.8
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
531903,Barratts Cock-Y-North,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.55
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.59
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.5
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.2
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.7
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,25.1
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.4
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.68
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,163.8
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
531903,Barratts Cock-Y-North,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.37
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
