Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.68
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.68
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,105.9
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.1
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.2
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,25.1
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.45
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.83
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
531903,Barratts Cock-Y-North,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.48
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.01
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.1
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,25.0
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.5
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
531903,Barratts Cock-Y-North,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.78
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.88
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.9
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,25.0
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.47
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
531903,Barratts Cock-Y-North,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.22
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.7
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,24.9
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.15
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
531903,Barratts Cock-Y-North,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.06
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,24.9
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.26
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
531903,Barratts Cock-Y-North,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.03
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.9
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,24.9
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.46
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.75
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
531903,Barratts Cock-Y-North,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.35
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.28
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,24.9
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.17
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
531903,Barratts Cock-Y-North,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.1
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,24.8
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
531903,Barratts Cock-Y-North,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,24.8
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
531903,Barratts Cock-Y-North,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
