Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,24.8
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.02
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
531903,Barratts Cock-Y-North,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.79
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,24.8
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
531903,Barratts Cock-Y-North,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.26
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,24.7
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
531903,Barratts Cock-Y-North,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.7
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,24.6
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
531903,Barratts Cock-Y-North,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.04
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,24.6
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
531903,Barratts Cock-Y-North,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.4
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,98.4
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.7
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,24.6
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.05
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
531903,Barratts Cock-Y-North,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.27
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,108.9
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.7
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,24.5
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.76
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
531903,Barratts Cock-Y-North,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.08
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.01
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.5
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,24.5
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.77
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
531903,Barratts Cock-Y-North,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.29
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.26
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.47
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.8
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,24.4
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
