Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
531903,Barratts Cock-Y-North,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.8
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.84
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,98.1
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.8
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,24.4
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.14
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,153.4
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
531903,Barratts Cock-Y-North,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.18
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.4
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,24.3
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
531903,Barratts Cock-Y-North,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.16
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,24.3
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.9
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,150.2
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
531903,Barratts Cock-Y-North,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.51
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,24.2
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
531903,Barratts Cock-Y-North,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.48
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.4
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,24.1
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
531903,Barratts Cock-Y-North,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.73
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.62
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.1
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,24.1
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
531903,Barratts Cock-Y-North,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.98
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.77
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,24.0
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.81
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.32
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
531903,Barratts Cock-Y-North,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.34
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.59
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,90.3
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.1
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.0
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.46
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.65
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
531903,Barratts Cock-Y-North,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.64
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.23
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,97.5
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
