Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.4
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.0
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.07
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
531903,Barratts Cock-Y-North,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.05
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.46
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.9
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,23.9
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.58
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
531903,Barratts Cock-Y-North,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.74
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.56
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,23.9
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.86
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.75
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
531903,Barratts Cock-Y-North,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.04
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.26
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.5
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,23.9
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.17
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
531903,Barratts Cock-Y-North,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,23.9
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
531903,Barratts Cock-Y-North,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.03
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.35
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,23.9
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
531903,Barratts Cock-Y-North,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,23.9
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
531903,Barratts Cock-Y-North,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,23.9
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
531903,Barratts Cock-Y-North,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.03
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,23.8
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
