Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.73
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.5
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,23.8
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.78
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
531903,Barratts Cock-Y-North,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,23.8
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.78
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
531903,Barratts Cock-Y-North,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.15
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,23.8
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.45
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
531903,Barratts Cock-Y-North,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,23.8
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
531903,Barratts Cock-Y-North,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.35
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,23.7
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.22
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
531903,Barratts Cock-Y-North,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.9
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,23.7
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
531903,Barratts Cock-Y-North,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.61
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,23.7
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.81
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
531903,Barratts Cock-Y-North,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.74
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.99
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.6
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,23.7
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.86
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
531903,Barratts Cock-Y-North,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.19
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.78
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.5
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.2
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,23.7
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
531903,Barratts Cock-Y-North,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
