Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.04
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.38
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,23.7
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
531903,Barratts Cock-Y-North,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.95
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.0
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
531903,Barratts Cock-Y-North,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.54
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.7
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
531903,Barratts Cock-Y-North,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.6
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
531903,Barratts Cock-Y-North,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.37
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
531903,Barratts Cock-Y-North,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
531903,Barratts Cock-Y-North,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.31
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.2
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.1
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
531903,Barratts Cock-Y-North,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.11
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,103.1
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.7
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.44
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.96
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
531903,Barratts Cock-Y-North,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.52
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.35
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
