Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
531903,Barratts Cock-Y-North,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.59
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.4
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
531903,Barratts Cock-Y-North,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.15
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.2
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.77
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
531903,Barratts Cock-Y-North,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.29
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,23.7
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.28
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
531903,Barratts Cock-Y-North,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,23.7
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
531903,Barratts Cock-Y-North,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.81
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.13
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.3
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,23.8
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.48
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.01
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
531903,Barratts Cock-Y-North,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.91
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.18
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.35
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,89.5
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.4
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,23.8
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,59.19
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,161.1
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
531903,Barratts Cock-Y-North,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.68
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.36
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.0
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,23.8
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.68
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.5
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
531903,Barratts Cock-Y-North,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.27
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,23.9
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.13
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.61
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
531903,Barratts Cock-Y-North,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.32
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.37
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
