Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,23.9
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
531903,Barratts Cock-Y-North,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.42
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.5
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,24.0
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
531903,Barratts Cock-Y-North,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.47
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,87.3
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.2
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,24.1
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.92
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
531903,Barratts Cock-Y-North,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.89
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,24.1
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.77
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,24.3
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,24.3
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,24.4
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,24.5
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,24.6
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
531903,Barratts Cock-Y-North,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
