Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,24.7
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
531903,Barratts Cock-Y-North,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.42
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,24.8
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,24.9
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,25.0
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
531903,Barratts Cock-Y-North,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,25.1
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.86
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,25.3
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.17
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,25.4
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.31
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,25.5
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,25.6
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
