Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,25.7
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,25.8
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
531903,Barratts Cock-Y-North,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,25.9
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.13
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,26.0
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
531903,Barratts Cock-Y-North,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.93
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,26.2
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.09
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,26.3
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
531903,Barratts Cock-Y-North,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.29
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.27
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,26.4
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.04
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.16
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.5
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,26.5
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.8
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.12
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,113.7
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.3
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,26.6
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.45
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
