Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.63
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,106.3
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.5
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,26.7
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.65
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
531903,Barratts Cock-Y-North,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.72
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,99.7
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,26.8
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.85
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
531903,Barratts Cock-Y-North,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.68
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,92.9
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.7
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,27.0
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.65
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.4
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,27.1
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
531903,Barratts Cock-Y-North,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.95
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,103.2
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.0
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,27.2
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.59
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.07
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.08
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.4
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,27.3
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.38
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
531903,Barratts Cock-Y-North,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.22
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,114.8
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.8
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,27.4
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.85
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
531903,Barratts Cock-Y-North,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.81
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.32
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,113.5
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,129.3
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.5
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.94
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,144.6
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.01
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.37
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.11
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
