Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,29.7
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.32
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
531903,Barratts Cock-Y-North,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.13
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.86
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.12
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.83
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,30.1
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
531903,Barratts Cock-Y-North,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
531903,Barratts Cock-Y-North,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.98
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
531903,Barratts Cock-Y-North,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,30.5
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
531903,Barratts Cock-Y-North,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.19
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
531903,Barratts Cock-Y-North,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.87
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.62
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
531903,Barratts Cock-Y-North,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.85
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.34
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.3
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.87
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.89
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
531903,Barratts Cock-Y-North,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.77
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
