Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.61
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.77
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.75
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
531903,Barratts Cock-Y-North,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.24
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.07
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.14
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.0
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
531903,Barratts Cock-Y-North,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.37
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.74
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.48
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.06
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.0
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.31
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.93
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
531903,Barratts Cock-Y-North,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.71
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.84
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,86.5
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.01
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.58
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
531903,Barratts Cock-Y-North,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.74
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.39
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.13
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,94.3
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.4
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.07
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.27
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
531903,Barratts Cock-Y-North,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.98
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.68
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,95.8
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.3
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.38
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.05
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
531903,Barratts Cock-Y-North,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.49
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.76
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,95.8
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.5
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.97
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.22
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
531903,Barratts Cock-Y-North,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.19
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.22
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.74
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.0
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.76
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.29
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.38
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
531903,Barratts Cock-Y-North,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.25
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.19
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.3
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.37
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.65
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,93.3
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.8
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.83
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.82
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
531903,Barratts Cock-Y-North,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.37
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
