Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.4
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.04
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.3
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.1
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.9
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,31.3
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.89
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.58
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,201.9
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
531903,Barratts Cock-Y-North,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.72
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.74
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.45
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.57
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.66
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.65
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
531903,Barratts Cock-Y-North,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.64
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.79
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.8
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.87
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.23
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.5
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.79
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.11
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,177.1
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
531903,Barratts Cock-Y-North,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.57
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.63
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.11
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.01
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.2
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.5
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,31.1
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.79
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.06
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,168.0
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
531903,Barratts Cock-Y-North,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.83
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.34
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.64
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.0
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.82
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
531903,Barratts Cock-Y-North,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.15
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.67
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.25
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.94
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.07
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.24
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.65
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.4
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.5
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.59
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.9
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.77
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,169.3
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
531903,Barratts Cock-Y-North,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.76
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.59
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.52
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.27
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.68
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.52
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.9
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.8
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.19
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.68
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.11
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,205.8
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
531903,Barratts Cock-Y-North,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.8
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.18
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.34
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.83
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.62
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.6
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.33
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.22
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.07
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
531903,Barratts Cock-Y-North,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.17
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.08
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.24
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.94
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.8
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.0
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.59
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.6
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.18
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
