Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
531903,Barratts Cock-Y-North,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.22
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.51
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.33
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.4
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.3
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.39
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.83
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
531903,Barratts Cock-Y-North,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.1
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.02
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.73
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.24
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.89
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.76
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.0
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,30.4
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.18
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.64
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.61
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
531903,Barratts Cock-Y-North,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.38
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.25
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.46
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.63
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.5
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,30.2
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.7
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
531903,Barratts Cock-Y-North,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.12
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.7
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.28
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.95
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.5
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,30.0
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.29
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.55
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.59
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
531903,Barratts Cock-Y-North,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.97
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.28
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.8
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.37
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.72
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.91
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,106.8
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,149.9
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,29.8
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.43
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.25
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.22
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,171.5
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
531903,Barratts Cock-Y-North,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.44
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.03
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.5
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,112.2
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.36
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.74
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,83.4
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.3
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.35
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.59
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.1
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,136.5
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,29.6
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.53
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.71
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,88.05
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,204.5
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
531903,Barratts Cock-Y-North,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.24
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.39
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.89
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.85
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,83.2
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.87
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.0
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,29.4
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.69
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.27
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.09
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,196.4
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
531903,Barratts Cock-Y-North,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.4
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.19
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.3
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.83
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.59
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.46
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,100.8
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,147.2
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.31
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.6
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.76
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,207.4
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
531903,Barratts Cock-Y-North,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.41
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.62
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.27
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.19
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.8
