Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,147.0
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,29.0
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.67
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.69
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.14
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,175.8
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
531903,Barratts Cock-Y-North,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.71
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.81
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.33
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.06
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.42
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.4
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,143.9
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,28.9
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.99
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.38
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.6
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
531903,Barratts Cock-Y-North,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.93
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.54
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.54
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,140.5
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,28.7
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.07
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.14
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.07
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
531903,Barratts Cock-Y-North,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.77
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.61
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.51
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.7
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,28.6
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.05
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.02
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.69
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
531903,Barratts Cock-Y-North,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.43
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.07
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.44
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,133.9
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.0
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,28.4
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.89
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.84
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.72
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
531903,Barratts Cock-Y-North,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.02
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.41
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.8
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.8
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,28.3
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.09
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.4
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
531903,Barratts Cock-Y-North,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.12
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.0
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.5
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,143.3
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,28.2
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.76
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.76
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
531903,Barratts Cock-Y-North,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.37
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.1
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.88
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.26
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.7
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,28.0
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.55
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.45
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
531903,Barratts Cock-Y-North,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.92
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.44
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.0
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,27.9
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.16
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.7
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
531903,Barratts Cock-Y-North,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
