Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.74
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.9
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.6
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.2
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,27.7
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.51
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.38
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,158.8
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
531903,Barratts Cock-Y-North,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.12
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,104.3
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.1
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,27.6
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.4
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.5
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
531903,Barratts Cock-Y-North,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.58
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.51
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,104.5
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.6
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.0
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,27.5
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.17
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.04
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
531903,Barratts Cock-Y-North,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.23
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.42
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.26
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,103.5
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.8
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,27.4
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.43
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
531903,Barratts Cock-Y-North,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.43
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,104.4
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.8
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,27.3
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
531903,Barratts Cock-Y-North,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.09
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.43
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,105.2
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.2
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,27.3
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
531903,Barratts Cock-Y-North,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.31
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.61
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,27.2
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
531903,Barratts Cock-Y-North,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.43
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,81.1
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,27.1
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
531903,Barratts Cock-Y-North,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.7
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.4
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,27.0
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
531903,Barratts Cock-Y-North,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
