Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.98
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.99
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,27.0
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
531903,Barratts Cock-Y-North,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,26.9
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
531903,Barratts Cock-Y-North,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.73
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,26.9
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
531903,Barratts Cock-Y-North,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,26.8
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
531903,Barratts Cock-Y-North,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,26.8
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
531903,Barratts Cock-Y-North,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.14
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,26.7
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
531903,Barratts Cock-Y-North,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,26.6
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
531903,Barratts Cock-Y-North,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.51
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,26.6
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
531903,Barratts Cock-Y-North,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.13
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,26.5
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
