Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
531903,Barratts Cock-Y-North,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.72
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,26.5
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
531903,Barratts Cock-Y-North,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.25
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.01
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,26.5
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
531903,Barratts Cock-Y-North,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.86
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.25
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.92
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,26.4
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
531903,Barratts Cock-Y-North,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.51
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.81
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.5
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,26.3
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
531903,Barratts Cock-Y-North,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.59
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.25
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,26.3
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
531903,Barratts Cock-Y-North,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.22
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.9
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,113.5
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,26.2
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
531903,Barratts Cock-Y-North,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.12
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.11
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.4
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,26.1
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
531903,Barratts Cock-Y-North,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.2
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,119.1
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.4
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,26.0
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
531903,Barratts Cock-Y-North,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.66
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,104.8
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
