Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.9
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,26.0
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.51
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
531903,Barratts Cock-Y-North,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.89
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.16
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,25.9
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
531903,Barratts Cock-Y-North,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.63
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,103.7
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.6
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,25.8
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
531903,Barratts Cock-Y-North,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.92
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.8
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,25.8
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
531903,Barratts Cock-Y-North,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.8
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.58
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,98.9
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.7
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,25.7
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
531903,Barratts Cock-Y-North,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.03
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.01
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,144.0
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,146.8
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,25.6
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
531903,Barratts Cock-Y-North,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.07
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.08
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.75
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,142.3
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,149.7
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,25.5
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
531903,Barratts Cock-Y-North,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.82
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.83
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,101.7
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.9
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,25.4
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.22
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
531903,Barratts Cock-Y-North,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.91
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,25.3
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.77
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
