Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.68
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,25.2
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
531903,Barratts Cock-Y-North,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.66
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.5
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,116.6
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.0
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,25.1
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.47
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.2
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,25.0
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
531903,Barratts Cock-Y-North,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.59
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,97.8
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.7
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,24.9
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531903,Barratts Cock-Y-North,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.56
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,103.8
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,24.8
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
531903,Barratts Cock-Y-North,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.11
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,97.8
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.6
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,24.8
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
531903,Barratts Cock-Y-North,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.3
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.29
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,105.6
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.3
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,24.7
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
531903,Barratts Cock-Y-North,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.46
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,109.5
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.1
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,24.6
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.44
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
531903,Barratts Cock-Y-North,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.54
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,107.9
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.9
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,24.5
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
531903,Barratts Cock-Y-North,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
