Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.18
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.51
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.9
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.4
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
531903,Barratts Cock-Y-North,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.1
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.9
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,102.2
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.6
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.3
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
531903,Barratts Cock-Y-North,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.9
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.92
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.82
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,125.9
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,137.5
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,24.2
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
531903,Barratts Cock-Y-North,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.95
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,99.5
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.2
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,24.1
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
531903,Barratts Cock-Y-North,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.88
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,119.7
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.3
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,24.0
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.85
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,158.0
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.99
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.9
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
531903,Barratts Cock-Y-North,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.73
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.7
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.17
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
531903,Barratts Cock-Y-North,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.57
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.6
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
531903,Barratts Cock-Y-North,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.79
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.5
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.2
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
