Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
531903,Barratts Cock-Y-North,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.6
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,23.4
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
531903,Barratts Cock-Y-North,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.06
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.22
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,23.3
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.17
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
531903,Barratts Cock-Y-North,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.19
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,23.3
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.99
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
531903,Barratts Cock-Y-North,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.29
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.95
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.5
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.3
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,23.2
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.29
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.55
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
531903,Barratts Cock-Y-North,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.0
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,23.2
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
531903,Barratts Cock-Y-North,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.87
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,23.2
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.85
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
531903,Barratts Cock-Y-North,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.66
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.8
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.7
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.8
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,23.1
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.78
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
531903,Barratts Cock-Y-North,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.27
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.94
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.17
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.5
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,23.1
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
531903,Barratts Cock-Y-North,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.58
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.3
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.4
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
