Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.2
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,23.1
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.12
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.51
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,170.7
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
531903,Barratts Cock-Y-North,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,23.2
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.99
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
531903,Barratts Cock-Y-North,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.94
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.5
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,23.2
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.43
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
531903,Barratts Cock-Y-North,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,23.3
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
531903,Barratts Cock-Y-North,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.53
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.06
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.5
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.5
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,23.3
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
531903,Barratts Cock-Y-North,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.86
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.87
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,23.4
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
531903,Barratts Cock-Y-North,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,23.4
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
531903,Barratts Cock-Y-North,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,23.5
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
531903,Barratts Cock-Y-North,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
531903,Barratts Cock-Y-North,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
