Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.04
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,23.7
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.58
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
531903,Barratts Cock-Y-North,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.61
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,23.8
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
531903,Barratts Cock-Y-North,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,23.9
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
531903,Barratts Cock-Y-North,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.9
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
531903,Barratts Cock-Y-North,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,24.0
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
531903,Barratts Cock-Y-North,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,24.1
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.01
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,24.2
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531903,Barratts Cock-Y-North,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.04
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,24.3
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
531903,Barratts Cock-Y-North,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.98
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,24.4
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
