Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,24.5
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
531903,Barratts Cock-Y-North,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,24.6
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
531903,Barratts Cock-Y-North,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.05
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.17
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,24.7
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
531903,Barratts Cock-Y-North,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.15
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,24.9
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.27
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.68
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,25.0
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.61
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.18
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,25.1
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.64
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.83
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.2
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,25.2
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,25.3
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,25.4
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
