Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
531903,Barratts Cock-Y-North,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.05
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,25.5
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531903,Barratts Cock-Y-North,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.29
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,25.6
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
531903,Barratts Cock-Y-North,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.53
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,25.7
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.93
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.01
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,25.8
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.87
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,25.9
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.0
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,26.0
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.89
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.47
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,26.1
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.92
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.98
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,26.3
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.61
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
