Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,26.4
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
531903,Barratts Cock-Y-North,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.21
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,26.5
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.04
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.97
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,26.6
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.93
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.13
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.14
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,26.7
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531903,Barratts Cock-Y-North,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.64
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.51
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.03
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,101.1
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.5
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,30.8
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.89
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
531903,Barratts Cock-Y-North,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.15
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,102.9
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.5
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.9
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
531903,Barratts Cock-Y-North,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.55
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,101.5
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.7
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.05
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
531903,Barratts Cock-Y-North,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.53
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,102.3
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.9
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.01
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
531903,Barratts Cock-Y-North,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.16
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,101.8
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.7
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.26
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
531903,Barratts Cock-Y-North,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
