Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.52
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,98.9
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.4
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.69
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
531903,Barratts Cock-Y-North,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.77
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.93
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,108.3
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.9
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.8
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.51
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
531903,Barratts Cock-Y-North,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.73
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.1
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,100.7
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.6
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.51
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,161.7
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
531903,Barratts Cock-Y-North,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.54
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,116.2
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,143.3
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.41
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.3
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
531903,Barratts Cock-Y-North,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.86
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.66
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,99.3
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.9
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.72
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.26
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,151.3
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
531903,Barratts Cock-Y-North,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.4
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.95
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.07
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.43
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,96.7
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,130.8
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.65
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.48
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
531903,Barratts Cock-Y-North,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.51
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.31
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,119.1
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.5
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.86
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,66.88
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,193.1
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
531903,Barratts Cock-Y-North,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.26
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.15
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,108.2
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.4
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.6
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,190.9
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
531903,Barratts Cock-Y-North,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.17
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.07
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.38
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,110.2
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,140.9
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.85
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.72
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,200.5
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
531903,Barratts Cock-Y-North,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
