Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.48
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.75
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.33
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,126.9
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,162.0
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.47
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,194.2
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
531903,Barratts Cock-Y-North,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.69
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.85
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.19
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,40.35
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,131.5
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,171.3
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,32.3
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.38
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,77.58
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,223.8
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
531903,Barratts Cock-Y-North,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.3
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.7
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.1
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.41
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.04
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,127.1
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,161.3
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.2
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.23
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.88
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,211.9
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
531903,Barratts Cock-Y-North,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.68
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.0
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.71
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,40.88
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,139.1
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,173.7
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.03
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.1
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,216.3
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
531903,Barratts Cock-Y-North,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.18
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.27
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.3
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,132.6
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,163.3
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.1
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.89
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.11
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,191.2
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
531903,Barratts Cock-Y-North,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.31
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.55
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.93
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,116.8
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,157.3
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,32.0
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.71
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,205.2
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
531903,Barratts Cock-Y-North,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.18
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.1
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,41.2
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,131.8
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,174.0
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,86.48
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,230.1
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
531903,Barratts Cock-Y-North,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.46
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.36
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.44
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.87
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.04
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.99
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,120.2
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.7
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,164.8
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,31.9
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.64
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.87
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,210.7
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
531903,Barratts Cock-Y-North,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.02
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.32
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,40.59
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,128.8
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.0
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,172.3
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,31.7
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.28
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.55
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,201.9
