Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
531903,Barratts Cock-Y-North,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.28
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.69
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,41.69
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,128.6
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.8
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,176.6
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,31.6
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.31
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.64
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,195.9
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
531903,Barratts Cock-Y-North,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.97
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.42
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.75
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.32
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,109.5
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.0
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,153.7
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,31.5
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.2
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.33
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,206.4
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
531903,Barratts Cock-Y-North,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.8
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.54
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,111.0
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.5
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,158.6
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,31.4
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.91
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.7
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,190.5
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
531903,Barratts Cock-Y-North,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.57
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.17
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.61
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,41.27
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,127.1
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.5
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,174.5
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,31.2
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.95
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,82.6
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,206.0
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
531903,Barratts Cock-Y-North,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.66
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.21
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.3
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,38.47
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,107.0
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.8
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,162.4
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,31.0
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.29
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.96
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.03
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
531903,Barratts Cock-Y-North,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.62
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.13
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.89
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.79
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.33
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.1
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.8
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,30.9
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.2
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.33
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.87
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
531903,Barratts Cock-Y-North,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.46
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.59
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.88
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.2
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,30.7
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.15
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.5
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.31
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
531903,Barratts Cock-Y-North,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.03
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.31
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.57
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,95.0
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.0
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.8
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,30.6
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.71
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.86
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.48
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
531903,Barratts Cock-Y-North,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.29
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.3
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.97
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.64
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.61
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,93.0
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.0
