Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,136.0
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,30.3
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.06
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.96
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.5
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
531903,Barratts Cock-Y-North,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.46
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.4
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.96
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.23
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.88
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.2
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,30.1
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.07
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.45
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.12
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
531903,Barratts Cock-Y-North,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.54
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.86
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.84
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.1
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.41
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.2
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.9
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,29.9
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.09
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.72
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
531903,Barratts Cock-Y-North,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.2
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.41
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.52
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.05
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.9
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.7
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,29.7
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.14
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.22
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.09
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
531903,Barratts Cock-Y-North,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.89
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.91
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.26
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.4
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.1
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.7
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,29.5
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.13
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.75
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.18
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
531903,Barratts Cock-Y-North,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.65
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.35
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.05
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.9
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.59
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.49
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.1
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.3
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,29.3
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.27
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.5
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.76
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
531903,Barratts Cock-Y-North,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.2
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.62
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.29
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,107.6
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,153.7
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,29.2
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.23
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.87
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.27
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.1
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
531903,Barratts Cock-Y-North,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.82
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.88
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.71
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.65
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.57
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.6
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,138.5
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,29.0
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.34
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.17
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
531903,Barratts Cock-Y-North,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.06
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.74
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.34
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,28.8
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.29
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.88
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
531903,Barratts Cock-Y-North,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
