Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.68
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.78
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.7
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.9
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,28.7
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.08
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.87
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
531903,Barratts Cock-Y-North,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.76
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.93
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.01
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,91.1
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,132.4
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.0
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,28.5
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.59
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.02
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
531903,Barratts Cock-Y-North,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.34
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.25
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.0
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,28.4
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.08
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.09
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
531903,Barratts Cock-Y-North,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.55
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.48
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.5
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,28.3
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.83
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.27
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
531903,Barratts Cock-Y-North,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.63
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.05
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.77
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,92.5
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.01
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,152.2
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
531903,Barratts Cock-Y-North,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.8
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.72
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.45
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.22
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,102.5
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.5
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.7
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,28.0
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.99
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.31
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
531903,Barratts Cock-Y-North,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.62
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.9
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.56
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,90.1
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.7
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,27.9
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.12
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.22
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
531903,Barratts Cock-Y-North,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.49
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.0
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,27.7
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.48
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
531903,Barratts Cock-Y-North,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.04
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.17
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.08
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,27.6
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
531903,Barratts Cock-Y-North,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
