Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.73
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.13
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.14
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,27.5
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.88
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
531903,Barratts Cock-Y-North,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.46
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.22
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,89.4
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,27.4
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.44
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.84
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
531903,Barratts Cock-Y-North,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.33
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.98
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.29
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.2
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,27.3
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
531903,Barratts Cock-Y-North,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.25
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,27.2
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
531903,Barratts Cock-Y-North,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.5
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,27.1
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
531903,Barratts Cock-Y-North,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.12
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.57
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,104.6
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.9
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,27.0
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
531903,Barratts Cock-Y-North,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,26.9
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
531903,Barratts Cock-Y-North,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.73
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.59
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.85
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.8
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,26.8
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
531903,Barratts Cock-Y-North,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.01
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,26.7
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
