Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
531903,Barratts Cock-Y-North,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,26.6
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
531903,Barratts Cock-Y-North,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,26.5
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
531903,Barratts Cock-Y-North,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,26.4
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
531903,Barratts Cock-Y-North,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.9
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,26.4
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
531903,Barratts Cock-Y-North,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.7
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,26.3
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
531903,Barratts Cock-Y-North,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,26.2
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
531903,Barratts Cock-Y-North,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,26.1
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531903,Barratts Cock-Y-North,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.56
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,26.0
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
531903,Barratts Cock-Y-North,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.31
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
