Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,25.9
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.58
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
531903,Barratts Cock-Y-North,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.88
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.5
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,25.9
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
531903,Barratts Cock-Y-North,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.6
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.18
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,25.8
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
531903,Barratts Cock-Y-North,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.7
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,25.7
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
531903,Barratts Cock-Y-North,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.42
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,25.6
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
531903,Barratts Cock-Y-North,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.08
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,25.5
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
531903,Barratts Cock-Y-North,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,25.4
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
531903,Barratts Cock-Y-North,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.61
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.24
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,25.3
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
531903,Barratts Cock-Y-North,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,25.2
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
531903,Barratts Cock-Y-North,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.23
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
