Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.87
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,25.1
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
531903,Barratts Cock-Y-North,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.24
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.5
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.94
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,25.0
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
531903,Barratts Cock-Y-North,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,24.9
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
531903,Barratts Cock-Y-North,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,24.8
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
531903,Barratts Cock-Y-North,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.65
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,24.7
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
531903,Barratts Cock-Y-North,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.0
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,24.6
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
531903,Barratts Cock-Y-North,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.14
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,96.6
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.7
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,24.5
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
531903,Barratts Cock-Y-North,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.5
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.6
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,24.4
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.42
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
531903,Barratts Cock-Y-North,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,24.3
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
531903,Barratts Cock-Y-North,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
