Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,24.2
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
531903,Barratts Cock-Y-North,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.19
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,24.0
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
531903,Barratts Cock-Y-North,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.65
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,23.9
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
531903,Barratts Cock-Y-North,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.76
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,23.8
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
531903,Barratts Cock-Y-North,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.21
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.23
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.55
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,85.5
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.2
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.57
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,172.4
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
531903,Barratts Cock-Y-North,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.11
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.31
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,101.3
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.7
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,23.5
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.34
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,174.2
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
531903,Barratts Cock-Y-North,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.21
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.19
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.7
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,23.4
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.1
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
531903,Barratts Cock-Y-North,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.46
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.39
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,23.3
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
531903,Barratts Cock-Y-North,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.65
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,23.3
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
