Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
531903,Barratts Cock-Y-North,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.95
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.23
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,23.3
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.99
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
531903,Barratts Cock-Y-North,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.26
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.77
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,23.3
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
531903,Barratts Cock-Y-North,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.09
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.1
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,23.3
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
531903,Barratts Cock-Y-North,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.8
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.31
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.6
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.4
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,23.3
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
531903,Barratts Cock-Y-North,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.61
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.84
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.58
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.86
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,23.3
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
531903,Barratts Cock-Y-North,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.73
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.21
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,23.3
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
531903,Barratts Cock-Y-North,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.86
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.18
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.75
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,23.3
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.64
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
531903,Barratts Cock-Y-North,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.48
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,23.3
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.79
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.17
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
531903,Barratts Cock-Y-North,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.13
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.04
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.4
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
