Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,23.4
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.6
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
531903,Barratts Cock-Y-North,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.08
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.15
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.28
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.08
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,129.7
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.2
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,23.4
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.59
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.7
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
531903,Barratts Cock-Y-North,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.45
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.89
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.68
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,87.0
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.5
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,23.4
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.15
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.12
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
531903,Barratts Cock-Y-North,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.68
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.4
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,23.4
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
531903,Barratts Cock-Y-North,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.47
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.3
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,23.5
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.14
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
531903,Barratts Cock-Y-North,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.68
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.95
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.16
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.8
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,23.5
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.98
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
531903,Barratts Cock-Y-North,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.16
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.37
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.73
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.0
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.0
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,23.6
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.66
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.79
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
531903,Barratts Cock-Y-North,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.16
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.29
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.57
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,23.7
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.43
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
531903,Barratts Cock-Y-North,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.65
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.6
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.18
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.55
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,23.8
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.38
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
531903,Barratts Cock-Y-North,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
