Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.3
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.57
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,24.0
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
531903,Barratts Cock-Y-North,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.2
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.58
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,24.1
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
531903,Barratts Cock-Y-North,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.77
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,24.2
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
531903,Barratts Cock-Y-North,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.67
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,24.4
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
531903,Barratts Cock-Y-North,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.93
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.5
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,24.5
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
531903,Barratts Cock-Y-North,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.01
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.41
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,24.7
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
531903,Barratts Cock-Y-North,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.3
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,24.8
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.4
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.13
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,25.0
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
531903,Barratts Cock-Y-North,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.0
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.66
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,25.2
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
531903,Barratts Cock-Y-North,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
