Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.22
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,25.3
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
531903,Barratts Cock-Y-North,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.01
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,25.5
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
531903,Barratts Cock-Y-North,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,25.7
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.23
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.45
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,25.8
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
531903,Barratts Cock-Y-North,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.11
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,26.0
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
531903,Barratts Cock-Y-North,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.05
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,26.2
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
531903,Barratts Cock-Y-North,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.03
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.29
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,26.3
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
531903,Barratts Cock-Y-North,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.96
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.94
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,26.5
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
531903,Barratts Cock-Y-North,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.91
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.8
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,26.7
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
