Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531903,Barratts Cock-Y-North,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.23
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,26.8
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
531903,Barratts Cock-Y-North,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.75
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.68
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,27.0
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
531903,Barratts Cock-Y-North,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.8
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.14
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,27.2
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
531903,Barratts Cock-Y-North,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.79
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,27.4
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
531903,Barratts Cock-Y-North,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.03
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.34
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.79
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,27.6
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531903,Barratts Cock-Y-North,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.07
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.03
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,27.7
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
531903,Barratts Cock-Y-North,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.9
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,27.9
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
531903,Barratts Cock-Y-North,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.35
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.8
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.3
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,28.1
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
531903,Barratts Cock-Y-North,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.35
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.86
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,28.3
531903,Barratts Cock-Y-North,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
